Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.74
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,transformer,,Temperature,C,15.4
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-04-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.82
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.14
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.49
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,transformer,,Temperature,C,14.6
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-04-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.73
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.09
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.06
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,transformer,,Temperature,C,14.5
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-04-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.91
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.15
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.95
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.3
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,transformer,,Temperature,C,14.5
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.86
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-04-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.69
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,transformer,,Temperature,C,14.6
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-04-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.52
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.66
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,transformer,,Temperature,C,14.7
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-04-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.81
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,transformer,,Temperature,C,14.7
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-04-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.4
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,transformer,,Temperature,C,14.3
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-04-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.38
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,transformer,,Temperature,C,14.1
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-04-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.51
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,transformer,,Temperature,C,13.8
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-04-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.01
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,transformer,,Temperature,C,13.6
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-04-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.7
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.62
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,transformer,,Temperature,C,13.4
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.77
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-04-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.03
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.52
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,transformer,,Temperature,C,13.2
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-04-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
