Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
722466,Middle Leaford - Stechford,2023-04-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
722466,Middle Leaford - Stechford,2023-04-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-04-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-04-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-04-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-04-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-04-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-04-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
722466,Middle Leaford - Stechford,2023-04-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
722466,Middle Leaford - Stechford,2023-04-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.72
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.79
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
722466,Middle Leaford - Stechford,2023-04-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-04-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.56
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-04-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.24
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-04-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.54
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.49
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
722466,Middle Leaford - Stechford,2023-04-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.2
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-04-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.33
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.24
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-04-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.32
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.64
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-04-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
