Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-04-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-04-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.65
722466,Middle Leaford - Stechford,2023-04-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
722466,Middle Leaford - Stechford,2023-04-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.29
722466,Middle Leaford - Stechford,2023-04-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-04-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-04-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-04-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.01
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.05
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-04-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-04-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.95
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-04-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.59
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
722466,Middle Leaford - Stechford,2023-04-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.25
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.67
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-04-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.58
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-04-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.17
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.25
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.87
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-04-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.02
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.84
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-04-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.12
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.76
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-04-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.38
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.93
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.8
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.73
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-04-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.77
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.22
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.81
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.91
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-04-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.56
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.35
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-04-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
722466,Middle Leaford - Stechford,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.38
722466,Middle Leaford - Stechford,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
722466,Middle Leaford - Stechford,2023-04-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-04-13T12:40:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
