Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-04-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-04-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-04-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-04-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
722466,Middle Leaford - Stechford,2023-04-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
722466,Middle Leaford - Stechford,2023-04-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
722466,Middle Leaford - Stechford,2023-04-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-04-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-04-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-04-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.96
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-04-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,transformer,,Temperature,C,16.8
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-04-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.94
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
722466,Middle Leaford - Stechford,2023-04-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,transformer,,Temperature,C,16.4
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-04-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.07
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.65
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,transformer,,Temperature,C,16.0
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-04-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.15
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,transformer,,Temperature,C,15.8
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-04-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,transformer,,Temperature,C,15.8
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-04-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,transformer,,Temperature,C,15.7
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-04-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,transformer,,Temperature,C,15.6
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-04-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,transformer,,Temperature,C,15.5
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722466,Middle Leaford - Stechford,2023-04-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,transformer,,Temperature,C,15.5
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-04-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,transformer,,Temperature,C,15.5
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-04-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.13
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.36
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,transformer,,Temperature,C,15.3
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
