Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-04-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,transformer,,Temperature,C,15.3
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-04-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,transformer,,Temperature,C,15.4
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-04-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,transformer,,Temperature,C,15.4
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-04-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,transformer,,Temperature,C,15.4
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-04-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,transformer,,Temperature,C,15.6
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-04-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,transformer,,Temperature,C,15.6
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-04-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,transformer,,Temperature,C,15.6
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-04-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,transformer,,Temperature,C,15.7
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-04-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,transformer,,Temperature,C,15.8
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-04-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,transformer,,Temperature,C,15.9
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-04-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,transformer,,Temperature,C,16.0
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-04-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.54
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,transformer,,Temperature,C,15.9
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
722466,Middle Leaford - Stechford,2023-04-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,transformer,,Temperature,C,16.0
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
