Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-04-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-04-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,transformer,,Temperature,C,16.2
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-04-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,transformer,,Temperature,C,16.3
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-04-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,transformer,,Temperature,C,16.4
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-04-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,transformer,,Temperature,C,16.4
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-04-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,transformer,,Temperature,C,16.5
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-04-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-04-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-04-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-04-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-04-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-04-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-04-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-04-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-04-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
722466,Middle Leaford - Stechford,2023-04-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
722466,Middle Leaford - Stechford,2023-04-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
722466,Middle Leaford - Stechford,2023-04-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722466,Middle Leaford - Stechford,2023-04-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-04-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-04-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-04-13T01:50:00.000+00:00,transformer,,Temperature,C,17.2
722466,Middle Leaford - Stechford,2023-04-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
722466,Middle Leaford - Stechford,2023-04-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-04-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
