Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
722466,Middle Leaford - Stechford,2023-04-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-04-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-04-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
722466,Middle Leaford - Stechford,2023-04-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
722466,Middle Leaford - Stechford,2023-04-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
722466,Middle Leaford - Stechford,2023-04-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-04-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-04-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-04-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-04-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-04-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-04-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
722466,Middle Leaford - Stechford,2023-04-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-04-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.21
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-04-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.42
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-04-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-04-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-04-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.34
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
722466,Middle Leaford - Stechford,2023-04-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.33
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.2
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.32
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.7
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-04-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.48
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.45
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
