Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-04-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.98
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.48
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-04-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.15
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.09
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.86
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-04-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.37
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-04-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.98
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.46
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.96
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-04-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.14
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.78
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-04-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.8
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.64
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722466,Middle Leaford - Stechford,2023-04-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.38
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.01
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.0
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.63
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-04-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.41
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.71
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.82
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.85
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.5
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.44
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-04-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.28
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.04
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-04-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.03
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.86
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.78
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-04-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.26
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.06
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-04-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.54
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.93
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.71
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.6
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.51
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-04-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
722466,Middle Leaford - Stechford,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.67
722466,Middle Leaford - Stechford,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.27
722466,Middle Leaford - Stechford,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.31
722466,Middle Leaford - Stechford,2023-04-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-04-14T19:20:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
