Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722466,Middle Leaford - Stechford,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722466,Middle Leaford - Stechford,2023-04-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-04-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-04-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-04-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
722466,Middle Leaford - Stechford,2023-04-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
722466,Middle Leaford - Stechford,2023-04-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
722466,Middle Leaford - Stechford,2023-04-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-04-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-04-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-04-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.53
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.67
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.82
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-04-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.93
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.93
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-04-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.48
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.28
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.43
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-04-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.37
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.62
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.04
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.79
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-04-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.16
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.84
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.25
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.0
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.24
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-04-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.55
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.08
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.53
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.06
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-04-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.61
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.68
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.79
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.82
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.45
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.9
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.34
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
722466,Middle Leaford - Stechford,2023-04-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.32
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.37
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.33
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
722466,Middle Leaford - Stechford,2023-04-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.75
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.74
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.81
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.81
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-04-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.45
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.3
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.27
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.44
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.27
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.33
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
722466,Middle Leaford - Stechford,2023-04-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.55
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.67
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.16
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.81
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.12
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-04-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.86
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.17
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.18
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.0
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.13
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.19
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-04-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.55
722466,Middle Leaford - Stechford,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.11
722466,Middle Leaford - Stechford,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.28
722466,Middle Leaford - Stechford,2023-04-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-04-14T12:50:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
