Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-04-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-04-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-04-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-04-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
722466,Middle Leaford - Stechford,2023-04-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
722466,Middle Leaford - Stechford,2023-04-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
722466,Middle Leaford - Stechford,2023-04-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-04-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-04-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-04-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.72
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.31
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,transformer,,Temperature,C,16.5
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-04-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.87
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,transformer,,Temperature,C,16.3
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-04-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.27
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,transformer,,Temperature,C,16.2
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-04-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.15
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.58
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,transformer,,Temperature,C,16.0
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-04-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.62
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,transformer,,Temperature,C,16.0
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-04-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.32
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.66
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,transformer,,Temperature,C,16.0
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.33
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-04-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.55
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.11
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-04-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,transformer,,Temperature,C,16.0
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-04-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,transformer,,Temperature,C,15.9
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-04-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-04-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,transformer,,Temperature,C,16.4
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-04-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
722466,Middle Leaford - Stechford,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722466,Middle Leaford - Stechford,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
722466,Middle Leaford - Stechford,2023-04-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-04-14T06:20:00.000+00:00,transformer,,Temperature,C,16.5
