Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-04-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722466,Middle Leaford - Stechford,2023-04-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722466,Middle Leaford - Stechford,2023-04-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-04-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-04-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722466,Middle Leaford - Stechford,2023-04-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
722466,Middle Leaford - Stechford,2023-04-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
722466,Middle Leaford - Stechford,2023-04-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
722466,Middle Leaford - Stechford,2023-04-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-04-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-04-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-04-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-04-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,transformer,,Temperature,C,18.7
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-04-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-04-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-04-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,transformer,,Temperature,C,18.7
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-04-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,transformer,,Temperature,C,18.7
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-04-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
722466,Middle Leaford - Stechford,2023-04-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-04-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-04-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-04-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-04-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-04-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
722466,Middle Leaford - Stechford,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
722466,Middle Leaford - Stechford,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
722466,Middle Leaford - Stechford,2023-04-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
722466,Middle Leaford - Stechford,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-04-14T02:00:00.000+00:00,transformer,,Temperature,C,20.8
