Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
722466,Middle Leaford - Stechford,2023-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
722466,Middle Leaford - Stechford,2023-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
722466,Middle Leaford - Stechford,2023-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
722466,Middle Leaford - Stechford,2023-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,transformer,,Temperature,C,27.5
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722466,Middle Leaford - Stechford,2023-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,transformer,,Temperature,C,27.7
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.38
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,transformer,,Temperature,C,27.8
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,transformer,,Temperature,C,27.9
