Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
722466,Middle Leaford - Stechford,2023-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.42
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.88
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,transformer,,Temperature,C,28.0
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.37
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.34
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,transformer,,Temperature,C,27.9
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722466,Middle Leaford - Stechford,2023-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.36
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,transformer,,Temperature,C,27.7
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.7
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.01
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,transformer,,Temperature,C,28.0
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.0
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.97
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,transformer,,Temperature,C,28.3
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.98
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.96
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.34
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.72
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,transformer,,Temperature,C,28.5
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.82
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.73
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.34
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,transformer,,Temperature,C,28.5
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.78
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.27
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.27
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.6
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,transformer,,Temperature,C,28.5
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.7
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.67
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.17
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,transformer,,Temperature,C,28.5
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.42
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.57
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.26
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.7
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,transformer,,Temperature,C,28.5
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.99
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.46
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.34
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.8
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.8
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.7
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,transformer,,Temperature,C,28.5
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.47
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.76
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.07
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.15
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.09
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.1
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,transformer,,Temperature,C,28.5
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
722466,Middle Leaford - Stechford,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
722466,Middle Leaford - Stechford,2023-04-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722466,Middle Leaford - Stechford,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.13
722466,Middle Leaford - Stechford,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.36
722466,Middle Leaford - Stechford,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.71
722466,Middle Leaford - Stechford,2023-04-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.5
