Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-04-15T17:20:00.000+00:00,transformer,,Temperature,C,28.9
722466,Middle Leaford - Stechford,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722466,Middle Leaford - Stechford,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722466,Middle Leaford - Stechford,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722466,Middle Leaford - Stechford,2023-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.58
722466,Middle Leaford - Stechford,2023-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
722466,Middle Leaford - Stechford,2023-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.59
722466,Middle Leaford - Stechford,2023-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.39
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.92
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,transformer,,Temperature,C,29.1
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.34
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.28
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.33
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,transformer,,Temperature,C,29.0
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
722466,Middle Leaford - Stechford,2023-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.66
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.36
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.7
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,transformer,,Temperature,C,29.1
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.53
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.3
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,transformer,,Temperature,C,29.2
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.18
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,transformer,,Temperature,C,29.1
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.74
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,transformer,,Temperature,C,28.7
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.1
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,transformer,,Temperature,C,28.8
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.32
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.23
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,transformer,,Temperature,C,28.5
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.29
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.12
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.62
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.38
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,transformer,,Temperature,C,28.5
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.09
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.23
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.63
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,transformer,,Temperature,C,28.4
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.77
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.53
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,transformer,,Temperature,C,28.2
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,transformer,,Temperature,C,28.4
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.53
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
