Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,transformer,,Temperature,C,28.3
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.24
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.39
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.66
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,transformer,,Temperature,C,28.2
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.4
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.32
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.3
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.9
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,transformer,,Temperature,C,28.1
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.74
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,transformer,,Temperature,C,28.0
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
722466,Middle Leaford - Stechford,2023-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.63
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,transformer,,Temperature,C,27.9
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.31
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.81
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,transformer,,Temperature,C,27.8
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.4
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.9
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.04
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,transformer,,Temperature,C,27.7
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.36
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.12
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.28
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.11
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
722466,Middle Leaford - Stechford,2023-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.6
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,transformer,,Temperature,C,27.4
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.25
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.14
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,transformer,,Temperature,C,27.4
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.18
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.53
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,transformer,,Temperature,C,27.4
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.39
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.61
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,transformer,,Temperature,C,27.4
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.69
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.28
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,transformer,,Temperature,C,27.4
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-04-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.81
722466,Middle Leaford - Stechford,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.63
722466,Middle Leaford - Stechford,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.32
722466,Middle Leaford - Stechford,2023-04-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
