Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-04-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-04-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-04-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-04-15T00:00:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
722466,Middle Leaford - Stechford,2023-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
722466,Middle Leaford - Stechford,2023-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722466,Middle Leaford - Stechford,2023-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
722466,Middle Leaford - Stechford,2023-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
722466,Middle Leaford - Stechford,2023-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
722466,Middle Leaford - Stechford,2023-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.29
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
722466,Middle Leaford - Stechford,2023-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-04-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-04-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-04-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
722466,Middle Leaford - Stechford,2023-04-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
722466,Middle Leaford - Stechford,2023-04-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
