Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-04-16T19:40:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722466,Middle Leaford - Stechford,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
722466,Middle Leaford - Stechford,2023-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
722466,Middle Leaford - Stechford,2023-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
722466,Middle Leaford - Stechford,2023-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.64
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.81
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.82
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.5
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.7
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.53
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.47
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.52
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.8
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.05
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.06
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.16
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.8
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.02
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.56
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.84
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.07
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.9
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.4
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.54
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.41
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.23
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.88
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.2
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.87
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.87
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.09
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.2
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.3
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.84
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.29
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.44
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.51
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.8
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.67
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.31
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.32
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.67
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.31
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.64
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.6
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.27
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
722466,Middle Leaford - Stechford,2023-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.1
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.47
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.68
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.6
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.74
722466,Middle Leaford - Stechford,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
