Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.9
722466,Middle Leaford - Stechford,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.98
722466,Middle Leaford - Stechford,2023-04-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-04-16T15:20:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722466,Middle Leaford - Stechford,2023-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.72
722466,Middle Leaford - Stechford,2023-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
722466,Middle Leaford - Stechford,2023-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
722466,Middle Leaford - Stechford,2023-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.5
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.21
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.28
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.18
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
722466,Middle Leaford - Stechford,2023-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.46
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.2
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.65
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.4
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.15
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
722466,Middle Leaford - Stechford,2023-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.97
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.71
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.82
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.3
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.4
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
722466,Middle Leaford - Stechford,2023-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.86
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.02
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.23
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.2
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.74
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.32
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.1
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.69
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.44
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.65
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.04
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.41
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.94
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.05
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.75
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.8
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.89
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.31
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.82
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.11
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.9
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.2
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.9
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.03
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
722466,Middle Leaford - Stechford,2023-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.84
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.67
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.7
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.75
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.53
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.35
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.68
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.48
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.18
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.6
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.53
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.2
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.11
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
