Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.46
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.69
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.8
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.0
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.21
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.38
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.22
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.19
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.22
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.8
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.93
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.85
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.87
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.26
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.4
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.37
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.02
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.88
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.55
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.1
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.85
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.65
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.42
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.61
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.8
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.1
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.48
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
722466,Middle Leaford - Stechford,2023-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.51
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.78
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.94
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.94
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.26
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.96
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.98
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.9
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
722466,Middle Leaford - Stechford,2023-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.58
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.93
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.77
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.47
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.42
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.64
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.8
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
722466,Middle Leaford - Stechford,2023-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.43
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.79
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.47
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.61
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.2
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.98
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.9
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.16
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722466,Middle Leaford - Stechford,2023-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.04
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.57
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.27
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.0
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
722466,Middle Leaford - Stechford,2023-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-04-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
