Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-04-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
722466,Middle Leaford - Stechford,2023-04-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.97
722466,Middle Leaford - Stechford,2023-04-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.84
722466,Middle Leaford - Stechford,2023-04-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-04-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-04-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-04-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-04-17T21:20:00.000+00:00,transformer,,Temperature,C,30.1
722466,Middle Leaford - Stechford,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
722466,Middle Leaford - Stechford,2023-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
722466,Middle Leaford - Stechford,2023-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
722466,Middle Leaford - Stechford,2023-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.68
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.57
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,transformer,,Temperature,C,30.4
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.69
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.44
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.16
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.54
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.72
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,transformer,,Temperature,C,30.7
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.18
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.5
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722466,Middle Leaford - Stechford,2023-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.0
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,transformer,,Temperature,C,30.9
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.81
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.85
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.57
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,transformer,,Temperature,C,31.1
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.43
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.49
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,transformer,,Temperature,C,31.3
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.46
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.36
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.89
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.71
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.62
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,transformer,,Temperature,C,31.4
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.52
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.46
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.9
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,transformer,,Temperature,C,31.5
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.8
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.6
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.6
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,transformer,,Temperature,C,31.6
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.22
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.19
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.99
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.1
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,transformer,,Temperature,C,31.8
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.74
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
722466,Middle Leaford - Stechford,2023-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.53
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.89
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,transformer,,Temperature,C,31.9
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.18
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.08
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,transformer,,Temperature,C,32.0
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.82
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.62
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.4
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,transformer,,Temperature,C,32.1
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
