Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.33
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.72
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
