Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.4
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.33
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.56
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.6
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.2
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,transformer,,Temperature,C,28.9
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.29
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.16
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.09
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.53
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.62
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,transformer,,Temperature,C,29.0
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.64
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.56
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.5
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.7
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,transformer,,Temperature,C,28.9
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.34
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
722466,Middle Leaford - Stechford,2023-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.66
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.7
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.4
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.1
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.0
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,transformer,,Temperature,C,29.2
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.65
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.35
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.74
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.3
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.94
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.2
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,transformer,,Temperature,C,29.4
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.58
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.22
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.5
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.26
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.8
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.5
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,transformer,,Temperature,C,29.4
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.24
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.11
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.88
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.17
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.26
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.4
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,transformer,,Temperature,C,29.5
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.54
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.42
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.18
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.6
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,transformer,,Temperature,C,29.7
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.55
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.95
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.92
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.86
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.3
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,transformer,,Temperature,C,29.9
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.92
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.62
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.87
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.54
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.17
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.3
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,transformer,,Temperature,C,30.0
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.89
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.99
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.93
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.39
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.01
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.1
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,transformer,,Temperature,C,30.2
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.35
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.06
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
722466,Middle Leaford - Stechford,2023-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.29
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.62
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.8
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,transformer,,Temperature,C,30.2
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.43
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.0
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.64
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.7
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,transformer,,Temperature,C,30.6
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.4
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.97
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
722466,Middle Leaford - Stechford,2023-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
