Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.42
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.33
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.86
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,transformer,,Temperature,C,31.7
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.11
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.11
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.91
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,transformer,,Temperature,C,32.3
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.3
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.48
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.61
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,transformer,,Temperature,C,31.0
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.51
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.83
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.25
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.5
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,transformer,,Temperature,C,31.2
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.49
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.3
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.06
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.15
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.32
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,transformer,,Temperature,C,31.1
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.12
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.32
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.24
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,transformer,,Temperature,C,31.1
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.67
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.18
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.07
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,transformer,,Temperature,C,31.3
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.05
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.92
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.22
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.82
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,transformer,,Temperature,C,31.4
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.93
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.55
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.2
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,transformer,,Temperature,C,31.0
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.22
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.5
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.65
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,transformer,,Temperature,C,31.0
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.19
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.52
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.99
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,transformer,,Temperature,C,31.0
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.48
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.97
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.91
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.1
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.36
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,transformer,,Temperature,C,30.9
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.49
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.45
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.78
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,transformer,,Temperature,C,30.9
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
