Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.7
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,transformer,,Temperature,C,30.5
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,transformer,,Temperature,C,30.7
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
722466,Middle Leaford - Stechford,2023-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.17
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,transformer,,Temperature,C,30.5
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.95
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,transformer,,Temperature,C,30.5
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.27
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,transformer,,Temperature,C,30.1
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.79
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.9
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,transformer,,Temperature,C,29.8
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.68
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.86
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.46
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,transformer,,Temperature,C,29.3
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.66
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,transformer,,Temperature,C,28.9
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.71
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.86
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,transformer,,Temperature,C,28.4
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.82
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,transformer,,Temperature,C,27.7
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.78
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.21
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,transformer,,Temperature,C,27.5
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.93
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.49
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
