Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-04-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.56
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.61
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
722466,Middle Leaford - Stechford,2023-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-04-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-04-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-04-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.87
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-04-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
