Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.08
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.37
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-04-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.69
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-04-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.03
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.35
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-04-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.09
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.78
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.54
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-04-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.74
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.25
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.05
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.4
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.82
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-04-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.91
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.37
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.48
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.15
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.26
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.58
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.07
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.11
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.06
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.94
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.74
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.1
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,transformer,,Temperature,C,27.4
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.13
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.97
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.85
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,transformer,,Temperature,C,27.5
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.74
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.97
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.6
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.5
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.43
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722466,Middle Leaford - Stechford,2023-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.68
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.38
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.8
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.0
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.65
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.06
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.06
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,transformer,,Temperature,C,27.8
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
