Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.54
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.27
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.66
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-04-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.67
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.38
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-04-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.27
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.87
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
722466,Middle Leaford - Stechford,2023-04-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.76
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.45
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-04-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.94
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-04-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.34
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.46
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-04-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.38
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.0
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.0
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.61
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-04-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-04-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.24
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-04-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.53
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.17
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.13
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-04-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-04-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
