Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722466,Middle Leaford - Stechford,2023-04-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-04-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-04-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.04
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-04-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-04-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-04-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.99
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-04-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-04-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-04-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-04-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.4
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-04-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.11
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,transformer,,Temperature,C,27.7
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-04-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
