Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-04-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-04-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.39
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.57
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.56
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.0
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,transformer,,Temperature,C,29.8
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.39
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-04-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.82
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.97
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.97
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.0
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,transformer,,Temperature,C,30.0
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.86
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.95
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.98
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
722466,Middle Leaford - Stechford,2023-04-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.1
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.29
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.35
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.9
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,transformer,,Temperature,C,30.2
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.25
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
722466,Middle Leaford - Stechford,2023-04-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.17
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.36
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.7
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.3
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.9
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,transformer,,Temperature,C,30.5
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.32
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
722466,Middle Leaford - Stechford,2023-04-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.89
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.55
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.43
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.0
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,transformer,,Temperature,C,30.6
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.88
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.52
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
722466,Middle Leaford - Stechford,2023-04-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.52
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.38
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.42
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.3
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,transformer,,Temperature,C,30.7
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722466,Middle Leaford - Stechford,2023-04-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.77
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.31
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.62
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.4
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,transformer,,Temperature,C,31.0
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.27
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.69
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722466,Middle Leaford - Stechford,2023-04-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.94
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.66
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.59
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.2
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,transformer,,Temperature,C,31.0
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.33
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-04-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.83
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.09
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.28
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,transformer,,Temperature,C,31.3
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-04-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.03
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.56
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,transformer,,Temperature,C,31.6
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-04-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.49
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.91
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.52
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,transformer,,Temperature,C,31.9
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.44
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
722466,Middle Leaford - Stechford,2023-04-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.72
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.34
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.38
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,transformer,,Temperature,C,32.6
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-04-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.92
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.4
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,transformer,,Temperature,C,34.4
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
722466,Middle Leaford - Stechford,2023-04-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
