Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
722466,Middle Leaford - Stechford,2023-04-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-04-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-04-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-04-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.47
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.74
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,transformer,,Temperature,C,32.5
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-04-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.42
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.16
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,transformer,,Temperature,C,32.4
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-04-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.65
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,transformer,,Temperature,C,32.3
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-04-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.32
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,transformer,,Temperature,C,32.3
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.29
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-04-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.25
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,transformer,,Temperature,C,32.2
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-04-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.5
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,transformer,,Temperature,C,32.1
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-04-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,transformer,,Temperature,C,32.1
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-04-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.97
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.83
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,transformer,,Temperature,C,32.1
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.81
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-04-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.13
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.48
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,transformer,,Temperature,C,31.8
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-04-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,transformer,,Temperature,C,31.9
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-04-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,transformer,,Temperature,C,31.9
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-04-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.64
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,transformer,,Temperature,C,31.8
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-04-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.68
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.33
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.58
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,transformer,,Temperature,C,31.7
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
722466,Middle Leaford - Stechford,2023-04-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
