Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
722466,Middle Leaford - Stechford,2023-04-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-04-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-04-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-04-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.19
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-04-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.67
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-04-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.62
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.86
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.7
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-04-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.44
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-04-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.62
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,transformer,,Temperature,C,27.4
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.87
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-04-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.85
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-04-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.4
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.68
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.9
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,transformer,,Temperature,C,27.8
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.28
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-04-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.13
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,transformer,,Temperature,C,27.9
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-04-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.63
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.57
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,transformer,,Temperature,C,28.0
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-04-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.32
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.87
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,transformer,,Temperature,C,28.0
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-04-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.72
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.25
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.2
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,transformer,,Temperature,C,27.9
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.09
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-04-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.47
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.61
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.21
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.0
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,transformer,,Temperature,C,27.9
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.73
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-04-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.27
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.79
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.55
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.4
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,transformer,,Temperature,C,27.8
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
