Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-04-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-04-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
722466,Middle Leaford - Stechford,2023-04-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
722466,Middle Leaford - Stechford,2023-04-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
722466,Middle Leaford - Stechford,2023-04-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-04-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-04-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-04-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.54
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.37
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.5
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-04-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.44
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.55
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-04-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.25
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.81
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-04-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.46
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.85
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-04-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.78
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.81
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.94
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
722466,Middle Leaford - Stechford,2023-04-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.19
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.31
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-04-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.98
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.44
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-04-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.54
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.76
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.7
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.67
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-04-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.66
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.6
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.82
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.55
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-04-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.88
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.68
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.98
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.94
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-04-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.66
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.83
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-04-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.99
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.03
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-04-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
722466,Middle Leaford - Stechford,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
722466,Middle Leaford - Stechford,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
722466,Middle Leaford - Stechford,2023-04-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
722466,Middle Leaford - Stechford,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
722466,Middle Leaford - Stechford,2023-04-21T09:10:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722466,Middle Leaford - Stechford,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722466,Middle Leaford - Stechford,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
