Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-04-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-04-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-04-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
722466,Middle Leaford - Stechford,2023-04-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
722466,Middle Leaford - Stechford,2023-04-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.51
722466,Middle Leaford - Stechford,2023-04-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-04-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-04-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.62
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-04-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-04-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-04-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-04-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.79
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
722466,Middle Leaford - Stechford,2023-04-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.79
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-04-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-04-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-04-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-04-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-04-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-04-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-04-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
