Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-04-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-04-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-04-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-04-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-04-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-04-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
722466,Middle Leaford - Stechford,2023-04-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-04-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-04-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
722466,Middle Leaford - Stechford,2023-04-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
722466,Middle Leaford - Stechford,2023-04-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,transformer,,Temperature,C,22.1
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-04-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-04-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
722466,Middle Leaford - Stechford,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
722466,Middle Leaford - Stechford,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
722466,Middle Leaford - Stechford,2023-04-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-04-21T02:40:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-04-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722466,Middle Leaford - Stechford,2023-04-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
722466,Middle Leaford - Stechford,2023-04-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
