Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-04-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-04-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722466,Middle Leaford - Stechford,2023-04-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
722466,Middle Leaford - Stechford,2023-04-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
722466,Middle Leaford - Stechford,2023-04-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
722466,Middle Leaford - Stechford,2023-04-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-04-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-04-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-04-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.93
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.17
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.69
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.02
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-04-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.71
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.79
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-04-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-04-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.87
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.61
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-04-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.41
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-04-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.2
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.13
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.17
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-04-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.33
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.34
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-04-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.23
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-04-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.84
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.78
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-04-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.53
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-04-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.73
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-04-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.57
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
