Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-04-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-04-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.86
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-04-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.27
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.36
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.33
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-04-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.72
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722466,Middle Leaford - Stechford,2023-04-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722466,Middle Leaford - Stechford,2023-04-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.25
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.05
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
722466,Middle Leaford - Stechford,2023-04-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.4
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-04-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.7
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.43
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
722466,Middle Leaford - Stechford,2023-04-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.63
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.17
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.02
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-04-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-04-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.26
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-04-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
722466,Middle Leaford - Stechford,2023-04-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-04-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
722466,Middle Leaford - Stechford,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
722466,Middle Leaford - Stechford,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.8
722466,Middle Leaford - Stechford,2023-04-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
722466,Middle Leaford - Stechford,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
722466,Middle Leaford - Stechford,2023-04-22T09:20:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722466,Middle Leaford - Stechford,2023-04-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
