Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-04-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-04-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-04-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
722466,Middle Leaford - Stechford,2023-04-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
722466,Middle Leaford - Stechford,2023-04-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
722466,Middle Leaford - Stechford,2023-04-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
722466,Middle Leaford - Stechford,2023-04-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-04-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-04-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-04-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-04-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-04-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-04-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-04-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-04-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-04-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-04-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-04-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-04-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-04-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-04-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
