Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-04-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-04-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
722466,Middle Leaford - Stechford,2023-04-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-04-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-04-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-04-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-04-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-04-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.19
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-04-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-04-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-04-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-04-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-04-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-04-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-04-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
722466,Middle Leaford - Stechford,2023-04-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
722466,Middle Leaford - Stechford,2023-04-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
722466,Middle Leaford - Stechford,2023-04-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-04-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-04-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-04-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-04-22T00:40:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-04-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-04-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-04-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
