Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722466,Middle Leaford - Stechford,2023-04-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-04-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-04-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
722466,Middle Leaford - Stechford,2023-04-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
722466,Middle Leaford - Stechford,2023-04-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
722466,Middle Leaford - Stechford,2023-04-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-04-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-04-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-04-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.26
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.68
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.8
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.43
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-04-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.75
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.67
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.06
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.6
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.03
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-04-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.47
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.69
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.26
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.3
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.47
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.69
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-04-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.49
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.54
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.21
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.8
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.51
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-04-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.88
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.02
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-04-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.19
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.03
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.15
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.8
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.2
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.14
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-04-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.81
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.65
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.89
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.87
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-04-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.25
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.38
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.72
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.68
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722466,Middle Leaford - Stechford,2023-04-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.52
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.41
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.44
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.86
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.9
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-04-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.52
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.78
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.78
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.53
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-04-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.15
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.33
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.25
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.15
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-04-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.53
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.91
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.91
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.7
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
722466,Middle Leaford - Stechford,2023-04-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
722466,Middle Leaford - Stechford,2023-04-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722466,Middle Leaford - Stechford,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.58
722466,Middle Leaford - Stechford,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.33
722466,Middle Leaford - Stechford,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.88
722466,Middle Leaford - Stechford,2023-04-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.9
722466,Middle Leaford - Stechford,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-04-23T18:10:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
