Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722466,Middle Leaford - Stechford,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
722466,Middle Leaford - Stechford,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.37
722466,Middle Leaford - Stechford,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
722466,Middle Leaford - Stechford,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
722466,Middle Leaford - Stechford,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
722466,Middle Leaford - Stechford,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.13
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.75
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.63
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.7
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-04-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.2
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.88
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.38
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.6
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.7
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.2
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.84
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722466,Middle Leaford - Stechford,2023-04-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.43
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.32
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.1
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.29
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
722466,Middle Leaford - Stechford,2023-04-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.03
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.19
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.0
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,transformer,,Temperature,C,27.7
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
722466,Middle Leaford - Stechford,2023-04-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.5
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.45
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,transformer,,Temperature,C,28.0
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.42
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722466,Middle Leaford - Stechford,2023-04-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.26
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.96
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,transformer,,Temperature,C,28.2
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.93
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-04-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.84
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,transformer,,Temperature,C,28.4
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-04-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.87
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.76
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,transformer,,Temperature,C,28.5
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.61
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722466,Middle Leaford - Stechford,2023-04-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.73
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.35
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,transformer,,Temperature,C,28.5
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-04-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.25
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.94
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,transformer,,Temperature,C,28.4
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-04-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.01
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.27
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,transformer,,Temperature,C,28.3
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722466,Middle Leaford - Stechford,2023-04-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.48
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.86
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.07
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,transformer,,Temperature,C,28.3
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-04-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
722466,Middle Leaford - Stechford,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.01
722466,Middle Leaford - Stechford,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.12
722466,Middle Leaford - Stechford,2023-04-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-04-23T13:50:00.000+00:00,transformer,,Temperature,C,28.1
722466,Middle Leaford - Stechford,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
