Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722466,Middle Leaford - Stechford,2023-04-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722466,Middle Leaford - Stechford,2023-04-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722466,Middle Leaford - Stechford,2023-04-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-04-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
722466,Middle Leaford - Stechford,2023-04-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
722466,Middle Leaford - Stechford,2023-04-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
722466,Middle Leaford - Stechford,2023-04-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
722466,Middle Leaford - Stechford,2023-04-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-04-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-04-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-04-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-04-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-04-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-04-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-04-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-04-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-04-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-04-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-04-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-04-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-04-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-04-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,transformer,,Temperature,C,21.6
