Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-04-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-04-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-04-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-04-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-04-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-04-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-04-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-04-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-04-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-04-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-04-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-04-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-04-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
722466,Middle Leaford - Stechford,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
722466,Middle Leaford - Stechford,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
722466,Middle Leaford - Stechford,2023-04-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-04-23T00:50:00.000+00:00,transformer,,Temperature,C,22.6
