Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-24T20:30:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-04-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-04-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-04-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-04-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
722466,Middle Leaford - Stechford,2023-04-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
722466,Middle Leaford - Stechford,2023-04-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
722466,Middle Leaford - Stechford,2023-04-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-04-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-04-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-04-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.01
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.29
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.63
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.5
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722466,Middle Leaford - Stechford,2023-04-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.33
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.67
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.14
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.94
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-04-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.28
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.52
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.45
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.3
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.29
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.2
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-04-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.69
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.32
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.11
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.69
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-04-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.62
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.56
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.67
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
722466,Middle Leaford - Stechford,2023-04-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.09
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.65
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.32
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.19
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-04-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.22
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.69
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.24
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.7
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.1
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.65
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.13
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722466,Middle Leaford - Stechford,2023-04-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.3
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.24
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.15
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.44
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.5
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.14
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-04-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.36
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.42
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.34
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.2
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.1
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.33
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.09
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-04-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.32
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.64
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.02
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.16
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.7
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.64
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.84
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-04-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.56
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.14
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.45
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722466,Middle Leaford - Stechford,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.31
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.97
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.29
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.11
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-04-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.3
722466,Middle Leaford - Stechford,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.35
722466,Middle Leaford - Stechford,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.85
722466,Middle Leaford - Stechford,2023-04-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
