Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-04-24T16:10:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722466,Middle Leaford - Stechford,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722466,Middle Leaford - Stechford,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722466,Middle Leaford - Stechford,2023-04-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-04-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-04-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-04-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
722466,Middle Leaford - Stechford,2023-04-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
722466,Middle Leaford - Stechford,2023-04-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
722466,Middle Leaford - Stechford,2023-04-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-04-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-04-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-04-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.24
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.69
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.73
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.8
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
722466,Middle Leaford - Stechford,2023-04-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.1
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.26
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.09
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.08
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-04-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.59
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.79
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.38
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.61
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-04-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.79
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.49
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.91
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-04-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.22
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.52
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.9
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.8
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.24
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-04-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.58
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.09
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.9
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.58
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-04-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.1
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.07
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.93
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.0
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.06
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722466,Middle Leaford - Stechford,2023-04-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.22
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.71
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.88
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.3
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.69
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.89
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-04-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.62
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.63
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-04-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.88
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.61
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-04-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.37
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-04-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-04-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
722466,Middle Leaford - Stechford,2023-04-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-04-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.14
722466,Middle Leaford - Stechford,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
722466,Middle Leaford - Stechford,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
722466,Middle Leaford - Stechford,2023-04-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
