Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-04-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-04-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-04-24T11:50:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722466,Middle Leaford - Stechford,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722466,Middle Leaford - Stechford,2023-04-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-04-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-04-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
722466,Middle Leaford - Stechford,2023-04-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
722466,Middle Leaford - Stechford,2023-04-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
722466,Middle Leaford - Stechford,2023-04-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-04-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-04-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-04-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.86
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.67
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.2
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.1
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.0
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
722466,Middle Leaford - Stechford,2023-04-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.14
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.48
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.11
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
722466,Middle Leaford - Stechford,2023-04-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.59
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.52
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-04-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.71
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.64
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-04-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.53
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.04
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-04-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.24
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.33
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-04-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.92
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-04-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.01
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-04-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.11
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
722466,Middle Leaford - Stechford,2023-04-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.57
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-04-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.56
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.27
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-04-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.37
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-04-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.64
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.97
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.13
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
