Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-04-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.8
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-04-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.17
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-04-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.33
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.41
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-04-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.95
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.71
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-04-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.97
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-04-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
722466,Middle Leaford - Stechford,2023-04-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-04-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.77
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.3
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.9
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
722466,Middle Leaford - Stechford,2023-04-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-04-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.84
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
722466,Middle Leaford - Stechford,2023-04-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-04-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.56
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
722466,Middle Leaford - Stechford,2023-04-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.13
722466,Middle Leaford - Stechford,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.26
722466,Middle Leaford - Stechford,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.96
722466,Middle Leaford - Stechford,2023-04-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
