Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-04-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-04-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-04-24T05:20:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-04-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
722466,Middle Leaford - Stechford,2023-04-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
722466,Middle Leaford - Stechford,2023-04-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
722466,Middle Leaford - Stechford,2023-04-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-04-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-04-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-04-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-04-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-04-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-04-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-04-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-04-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-04-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-04-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-04-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-04-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-04-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-04-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722466,Middle Leaford - Stechford,2023-04-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-04-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-04-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-04-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
722466,Middle Leaford - Stechford,2023-04-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
722466,Middle Leaford - Stechford,2023-04-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
722466,Middle Leaford - Stechford,2023-04-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
