Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-24T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-04-24T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-04-24T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-04-24T01:00:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-04-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722466,Middle Leaford - Stechford,2023-04-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-04-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-04-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-04-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-04-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-04-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
722466,Middle Leaford - Stechford,2023-04-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
722466,Middle Leaford - Stechford,2023-04-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
722466,Middle Leaford - Stechford,2023-04-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-04-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-04-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-04-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-04-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-04-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-04-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-04-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-04-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-04-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-04-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
722466,Middle Leaford - Stechford,2023-04-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-04-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-04-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-04-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-04-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722466,Middle Leaford - Stechford,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
722466,Middle Leaford - Stechford,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
722466,Middle Leaford - Stechford,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
722466,Middle Leaford - Stechford,2023-04-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
