Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
722466,Middle Leaford - Stechford,2023-04-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
722466,Middle Leaford - Stechford,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-25T16:20:00.000+00:00,transformer,,Temperature,C,32.0
722466,Middle Leaford - Stechford,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722466,Middle Leaford - Stechford,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-04-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-04-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-04-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-04-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.7
722466,Middle Leaford - Stechford,2023-04-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
722466,Middle Leaford - Stechford,2023-04-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
722466,Middle Leaford - Stechford,2023-04-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-04-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-04-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-04-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.92
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.58
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.08
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,transformer,,Temperature,C,30.5
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-04-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.79
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.78
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,transformer,,Temperature,C,30.4
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-04-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.03
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.06
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.9
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,transformer,,Temperature,C,30.9
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-04-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.72
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.67
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.92
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,transformer,,Temperature,C,30.8
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-04-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.35
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.77
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,transformer,,Temperature,C,30.4
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-04-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.31
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.78
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.5
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,transformer,,Temperature,C,30.0
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-04-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.3
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,transformer,,Temperature,C,30.0
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-04-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.29
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.62
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,transformer,,Temperature,C,30.2
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-04-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.51
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.22
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,transformer,,Temperature,C,30.0
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-04-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.5
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,transformer,,Temperature,C,29.8
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-04-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,transformer,,Temperature,C,29.5
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-04-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,transformer,,Temperature,C,29.1
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
722466,Middle Leaford - Stechford,2023-04-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-04-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-04-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-04-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-04-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
