Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.8
722466,Middle Leaford - Stechford,2023-04-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.52
722466,Middle Leaford - Stechford,2023-04-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-04-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-04-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-04-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-04-25T12:00:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-04-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-04-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-04-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-04-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-04-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-04-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-04-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-04-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
722466,Middle Leaford - Stechford,2023-04-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
722466,Middle Leaford - Stechford,2023-04-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
722466,Middle Leaford - Stechford,2023-04-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-04-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-04-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-04-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.88
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.22
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.85
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-04-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.04
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.24
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-04-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.37
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-04-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.73
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.93
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.5
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-04-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.61
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-04-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.08
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.88
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.95
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-04-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.26
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
722466,Middle Leaford - Stechford,2023-04-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.52
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-04-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.05
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-04-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.77
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-04-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.01
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-04-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.28
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.26
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-04-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
