Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
722466,Middle Leaford - Stechford,2023-04-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-04-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-04-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.03
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-04-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.71
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.68
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.59
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-04-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.84
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.63
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-04-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.6
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.47
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-04-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.32
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.9
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-04-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.02
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.51
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.93
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-04-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.19
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.8
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.55
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-04-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.22
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.36
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
722466,Middle Leaford - Stechford,2023-04-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.24
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,transformer,,Temperature,C,18.7
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-04-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.03
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,transformer,,Temperature,C,18.3
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-04-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.57
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
