Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.93
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-04-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.17
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,transformer,,Temperature,C,17.7
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-04-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.08
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,transformer,,Temperature,C,17.5
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-04-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.78
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.55
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,transformer,,Temperature,C,17.2
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-04-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.98
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-04-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.23
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.45
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-04-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.74
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.7
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-04-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.82
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.31
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,transformer,,Temperature,C,16.5
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-04-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.02
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,transformer,,Temperature,C,16.4
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-04-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.52
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,transformer,,Temperature,C,16.4
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-04-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,transformer,,Temperature,C,16.3
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-04-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,transformer,,Temperature,C,16.4
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-04-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,transformer,,Temperature,C,16.4
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.76
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-04-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
