Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
722466,Middle Leaford - Stechford,2023-04-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
722466,Middle Leaford - Stechford,2023-04-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-04-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-04-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-04-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
722466,Middle Leaford - Stechford,2023-04-26T23:00:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-04-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-04-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-04-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722466,Middle Leaford - Stechford,2023-04-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
722466,Middle Leaford - Stechford,2023-04-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
722466,Middle Leaford - Stechford,2023-04-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
722466,Middle Leaford - Stechford,2023-04-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-04-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
722466,Middle Leaford - Stechford,2023-04-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-04-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-04-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-04-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-04-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-04-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.77
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-04-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.82
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
722466,Middle Leaford - Stechford,2023-04-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.02
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.03
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-04-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.18
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-04-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.21
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-04-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.3
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.55
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.5
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.64
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.5
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.34
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
722466,Middle Leaford - Stechford,2023-04-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.23
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.74
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.48
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.27
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-04-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.07
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.97
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.67
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-04-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
