Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.99
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.92
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.2
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-04-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.87
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.99
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.98
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-04-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.4
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.34
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.96
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-04-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.67
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.74
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.43
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-04-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.56
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.83
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.39
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.21
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-04-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.17
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.48
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.16
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-04-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.68
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.46
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.14
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.9
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.99
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-04-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.27
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.02
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.19
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.33
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.4
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.06
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-04-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.85
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.82
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-04-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.78
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.88
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.8
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.17
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.8
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.13
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.91
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-04-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.14
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.98
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.79
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-04-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.07
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.87
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.34
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-04-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
