Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.57
722466,Middle Leaford - Stechford,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.26
722466,Middle Leaford - Stechford,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
722466,Middle Leaford - Stechford,2023-04-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
722466,Middle Leaford - Stechford,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-04-26T10:00:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-04-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-04-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-04-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
722466,Middle Leaford - Stechford,2023-04-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
722466,Middle Leaford - Stechford,2023-04-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
722466,Middle Leaford - Stechford,2023-04-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-04-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-04-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-04-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.31
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.98
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.88
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-04-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.34
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.05
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.01
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-04-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.71
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.63
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-04-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.81
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.53
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-04-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.21
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-04-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.42
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-04-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.57
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.25
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-04-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.52
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.17
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.47
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-04-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.55
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.12
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.8
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.81
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-04-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.01
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.78
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-04-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.69
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.19
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-04-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.48
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.38
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-04-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
