Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722466,Middle Leaford - Stechford,2023-04-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
722466,Middle Leaford - Stechford,2023-04-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
722466,Middle Leaford - Stechford,2023-04-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
722466,Middle Leaford - Stechford,2023-04-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-04-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-04-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-04-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-04-26T01:20:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-04-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-04-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-04-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-04-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-04-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722466,Middle Leaford - Stechford,2023-04-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-04-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
722466,Middle Leaford - Stechford,2023-04-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
722466,Middle Leaford - Stechford,2023-04-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
722466,Middle Leaford - Stechford,2023-04-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-04-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-04-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-04-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-04-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-04-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-04-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-04-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-04-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
722466,Middle Leaford - Stechford,2023-04-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-04-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-04-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-04-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-04-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-04-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-04-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-04-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
