Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.64
722466,Middle Leaford - Stechford,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
722466,Middle Leaford - Stechford,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
722466,Middle Leaford - Stechford,2023-04-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-04-27T21:00:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-04-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722466,Middle Leaford - Stechford,2023-04-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722466,Middle Leaford - Stechford,2023-04-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722466,Middle Leaford - Stechford,2023-04-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-04-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
722466,Middle Leaford - Stechford,2023-04-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
722466,Middle Leaford - Stechford,2023-04-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
722466,Middle Leaford - Stechford,2023-04-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-04-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-04-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-04-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.52
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.03
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.22
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.54
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-04-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.29
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.7
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-04-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.44
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-04-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.1
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.33
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.2
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.1
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
722466,Middle Leaford - Stechford,2023-04-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.03
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.68
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.22
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722466,Middle Leaford - Stechford,2023-04-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.7
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.68
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.44
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.67
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-04-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.88
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.06
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.23
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.9
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.04
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-04-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.2
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.51
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.93
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.1
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.27
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.47
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
722466,Middle Leaford - Stechford,2023-04-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.95
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.12
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.27
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.26
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
722466,Middle Leaford - Stechford,2023-04-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.77
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.76
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.7
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.7
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.73
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
722466,Middle Leaford - Stechford,2023-04-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.36
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.22
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.5
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.1
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.18
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
722466,Middle Leaford - Stechford,2023-04-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.44
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.48
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.15
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.07
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
722466,Middle Leaford - Stechford,2023-04-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
