Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.78
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.69
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.87
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.6
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.64
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722466,Middle Leaford - Stechford,2023-04-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.68
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.9
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.68
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.6
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.87
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.47
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-04-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.56
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.87
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.6
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.9
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
722466,Middle Leaford - Stechford,2023-04-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.46
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.94
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.2
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.4
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.01
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
722466,Middle Leaford - Stechford,2023-04-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.5
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.43
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.77
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.1
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.39
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
722466,Middle Leaford - Stechford,2023-04-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.48
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.91
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.7
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.7
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.49
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.63
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-04-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.81
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.0
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.2
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.0
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.97
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.98
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-04-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.27
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.54
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.84
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.25
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.51
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-04-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.23
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.0
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.04
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.97
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-04-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.45
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.11
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.24
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722466,Middle Leaford - Stechford,2023-04-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.68
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.79
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.28
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.7
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.69
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
722466,Middle Leaford - Stechford,2023-04-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.38
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.81
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.44
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.4
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.77
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
722466,Middle Leaford - Stechford,2023-04-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.54
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.03
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.79
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.2
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.0
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.62
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-04-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
722466,Middle Leaford - Stechford,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722466,Middle Leaford - Stechford,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
