Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.34
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.93
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-04-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.59
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.8
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.14
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-04-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-04-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.86
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-04-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.28
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-04-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.79
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.64
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-04-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.69
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.6
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-04-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.91
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.98
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-04-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.37
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-04-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.16
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-04-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.84
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-04-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.3
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.02
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-04-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-04-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-04-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-04-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
