Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-04-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-04-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-04-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.44
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-04-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-04-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-04-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-04-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-04-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-04-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-04-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,transformer,,Temperature,C,28.8
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.09
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-04-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,transformer,,Temperature,C,29.0
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-04-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,transformer,,Temperature,C,29.4
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-04-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
