Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,transformer,,Temperature,C,29.6
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-04-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,transformer,,Temperature,C,29.7
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-04-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,transformer,,Temperature,C,29.8
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-04-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,transformer,,Temperature,C,30.1
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-04-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,transformer,,Temperature,C,30.5
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-04-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,transformer,,Temperature,C,30.8
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-04-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,transformer,,Temperature,C,31.0
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-04-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.48
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,transformer,,Temperature,C,31.1
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.03
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-04-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.85
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.84
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,transformer,,Temperature,C,31.2
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
722466,Middle Leaford - Stechford,2023-04-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.81
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.08
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,transformer,,Temperature,C,31.3
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-04-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.7
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,transformer,,Temperature,C,31.4
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-04-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.27
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.27
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,transformer,,Temperature,C,31.6
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-04-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.46
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,transformer,,Temperature,C,31.7
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
722466,Middle Leaford - Stechford,2023-04-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
