Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.59
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.05
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,transformer,,Temperature,C,33.3
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-04-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.42
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.96
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,transformer,,Temperature,C,33.4
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-04-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.92
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.84
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,transformer,,Temperature,C,33.6
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-04-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.75
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,transformer,,Temperature,C,33.7
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.64
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-04-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.91
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.86
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.89
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,transformer,,Temperature,C,34.0
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.88
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-04-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.97
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.92
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,transformer,,Temperature,C,34.1
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-04-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.5
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.73
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,transformer,,Temperature,C,34.3
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-04-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.62
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.07
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,transformer,,Temperature,C,34.7
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-04-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.15
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.8
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.49
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,transformer,,Temperature,C,35.5
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.4
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-04-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.95
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.49
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.3
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,transformer,,Temperature,C,37.6
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-04-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.57
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.27
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,transformer,,Temperature,C,37.9
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-04-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.86
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.36
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.55
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,transformer,,Temperature,C,37.5
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-04-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.65
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.55
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.8
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,transformer,,Temperature,C,37.1
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.61
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-04-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
