Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.04
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.91
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,transformer,,Temperature,C,36.8
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.01
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-04-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.93
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.76
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.8
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,transformer,,Temperature,C,36.2
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
722466,Middle Leaford - Stechford,2023-04-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.34
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.43
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.8
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,transformer,,Temperature,C,35.8
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.28
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
722466,Middle Leaford - Stechford,2023-04-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.57
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.13
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,transformer,,Temperature,C,35.4
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-04-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.88
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.19
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,transformer,,Temperature,C,34.7
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.16
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
722466,Middle Leaford - Stechford,2023-04-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.8
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.63
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,transformer,,Temperature,C,34.0
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-04-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.25
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.05
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,transformer,,Temperature,C,33.4
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722466,Middle Leaford - Stechford,2023-04-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.14
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.2
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.14
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,transformer,,Temperature,C,33.0
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-04-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.31
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.8
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,transformer,,Temperature,C,32.6
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-04-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.08
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.89
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,transformer,,Temperature,C,32.2
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-04-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.4
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.38
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,transformer,,Temperature,C,32.0
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-04-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.22
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,transformer,,Temperature,C,31.8
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-04-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.89
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,transformer,,Temperature,C,31.6
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-04-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
