Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.49
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.81
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,transformer,,Temperature,C,31.6
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-04-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.12
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.57
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,transformer,,Temperature,C,31.4
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-04-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.15
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,transformer,,Temperature,C,31.0
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-04-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,transformer,,Temperature,C,31.0
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-04-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.97
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,transformer,,Temperature,C,31.0
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-04-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.15
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,transformer,,Temperature,C,30.8
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-04-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.57
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,transformer,,Temperature,C,30.3
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-04-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,transformer,,Temperature,C,29.9
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-04-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,transformer,,Temperature,C,29.5
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-04-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.52
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.77
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,transformer,,Temperature,C,29.6
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-04-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.33
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.53
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,transformer,,Temperature,C,29.0
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
722466,Middle Leaford - Stechford,2023-04-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.91
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.55
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,transformer,,Temperature,C,28.7
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-04-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.69
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.26
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.3
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,transformer,,Temperature,C,28.5
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-04-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
